Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.27
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.51
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.33
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,93.0
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.9
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.71
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.73
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.3
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,24.3
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.74
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.45
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
601288,Priory Farm Haverfordwest,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.81
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.57
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,80.2
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.1
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.9
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.73
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.63
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.51
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.99
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.6
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,24.3
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.7
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.76
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
601288,Priory Farm Haverfordwest,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.27
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.93
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.91
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.9
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.55
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.53
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.5
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,24.2
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.92
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.22
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.07
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
601288,Priory Farm Haverfordwest,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.87
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.32
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,78.1
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.8
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.86
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.63
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.3
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.12
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.8
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,24.1
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.38
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.57
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.35
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
601288,Priory Farm Haverfordwest,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.28
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.64
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.74
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,82.6
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.9
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.26
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.79
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.7
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.7
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,24.0
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.39
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.16
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.9
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
601288,Priory Farm Haverfordwest,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.14
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.01
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,68.0
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.1
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.43
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,24.0
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.79
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.98
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
601288,Priory Farm Haverfordwest,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.96
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.9
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.2
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.71
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.32
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.9
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,24.0
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.88
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.19
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
601288,Priory Farm Haverfordwest,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
