Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.07
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.83
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.1
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.51
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.72
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.5
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,23.5
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.44
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.61
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
601288,Priory Farm Haverfordwest,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.12
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.91
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.59
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.71
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.8
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,23.9
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.09
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.87
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
601288,Priory Farm Haverfordwest,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.28
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,73.6
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.4
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.66
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.92
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,83.3
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.3
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,23.8
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.09
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.32
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
601288,Priory Farm Haverfordwest,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.12
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.5
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.3
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.03
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.7
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.8
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,23.8
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.32
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.18
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
601288,Priory Farm Haverfordwest,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.46
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.27
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.2
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.04
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,81.7
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.0
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,23.7
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.68
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.15
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
601288,Priory Farm Haverfordwest,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.28
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.91
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,23.7
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.9
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
601288,Priory Farm Haverfordwest,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.88
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.55
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,23.6
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.88
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
601288,Priory Farm Haverfordwest,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.36
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.94
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
