Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.55
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.81
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,23.6
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.09
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.24
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
601288,Priory Farm Haverfordwest,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.38
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,23.6
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.37
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
601288,Priory Farm Haverfordwest,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.67
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.1
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.14
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.72
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,23.5
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.06
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.74
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
601288,Priory Farm Haverfordwest,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.78
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.73
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.86
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,23.5
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.75
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.59
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
601288,Priory Farm Haverfordwest,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.08
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.24
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.98
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,23.5
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.19
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
601288,Priory Farm Haverfordwest,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.44
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.7
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,23.4
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.84
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
601288,Priory Farm Haverfordwest,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.67
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,66.1
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.6
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.89
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,23.4
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.89
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
601288,Priory Farm Haverfordwest,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.87
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,79.4
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.9
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.25
