Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,23.3
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.03
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
601288,Priory Farm Haverfordwest,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.82
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.52
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,64.2
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.4
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.46
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,23.3
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.75
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
601288,Priory Farm Haverfordwest,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.79
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.01
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,23.3
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
601288,Priory Farm Haverfordwest,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.88
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,67.3
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.2
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.81
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,23.2
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.49
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.55
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
601288,Priory Farm Haverfordwest,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.99
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.57
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.94
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,23.2
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.75
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
601288,Priory Farm Haverfordwest,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.08
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.63
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.78
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,23.1
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.87
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.9
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
601288,Priory Farm Haverfordwest,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.38
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.98
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.9
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.36
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,23.0
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.24
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.02
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
601288,Priory Farm Haverfordwest,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.7
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.82
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.7
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,23.0
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.78
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.83
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
