Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
601288,Priory Farm Haverfordwest,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.28
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.17
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,99.4
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.5
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.23
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,23.0
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.7
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.37
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
601288,Priory Farm Haverfordwest,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.26
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.93
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.05
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,87.3
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.5
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.24
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.5
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,23.0
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.17
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.57
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
601288,Priory Farm Haverfordwest,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.82
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.47
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.2
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.2
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,22.7
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.72
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.14
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
601288,Priory Farm Haverfordwest,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.54
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.09
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.28
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
601288,Priory Farm Haverfordwest,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.86
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.23
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.76
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
601288,Priory Farm Haverfordwest,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.24
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.76
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
601288,Priory Farm Haverfordwest,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.43
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.89
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.87
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.14
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
601288,Priory Farm Haverfordwest,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
