Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.54
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.57
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.48
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
601288,Priory Farm Haverfordwest,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.39
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.57
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,22.8
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.52
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
601288,Priory Farm Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.46
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.45
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,22.8
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.73
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
601288,Priory Farm Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.24
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.86
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,22.8
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.13
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
601288,Priory Farm Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.14
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.82
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.2
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,22.7
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.96
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.04
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
601288,Priory Farm Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.55
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.79
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,68.5
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.9
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.6
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,22.6
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.08
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.69
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
601288,Priory Farm Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.27
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.15
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.6
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,66.1
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.1
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,22.6
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.73
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.46
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
601288,Priory Farm Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.29
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.68
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.01
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,63.6
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.8
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
