Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.68
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,22.5
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.35
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.63
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
601288,Priory Farm Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.46
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,68.0
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.8
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.67
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.15
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,22.4
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.28
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.71
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
601288,Priory Farm Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.82
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.69
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,22.4
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.39
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.02
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
601288,Priory Farm Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.98
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.8
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.6
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.81
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,22.0
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.54
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.89
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
601288,Priory Farm Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.99
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.34
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.29
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,22.3
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.86
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.23
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
601288,Priory Farm Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.81
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,68.4
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.4
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.17
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,21.8
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.27
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
601288,Priory Farm Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.37
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.63
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.63
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,22.2
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.65
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.69
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
601288,Priory Farm Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.38
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.32
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.66
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
