Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,22.1
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.53
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
601288,Priory Farm Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.61
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.27
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.5
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.7
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,22.1
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.52
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.79
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
601288,Priory Farm Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.26
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.86
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.16
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.59
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.28
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,22.0
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.35
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.58
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
601288,Priory Farm Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.36
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.61
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,63.9
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.9
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.59
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.58
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,22.0
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.23
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.08
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
601288,Priory Farm Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.07
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.22
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,62.0
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.6
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.08
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,22.0
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.13
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
601288,Priory Farm Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.28
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.34
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,66.5
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.8
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,21.9
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.87
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
601288,Priory Farm Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.33
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.23
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,67.8
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.0
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.96
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,22.0
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.19
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.44
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.23
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
601288,Priory Farm Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.2
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.17
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,22.0
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.73
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
601288,Priory Farm Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
