Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.63
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.81
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,83.6
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.9
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,22.0
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.38
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
601288,Priory Farm Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.53
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.14
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.7
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.92
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,22.0
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.45
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.56
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
601288,Priory Farm Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.79
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,22.1
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
601288,Priory Farm Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.2
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.0
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,22.1
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
601288,Priory Farm Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.25
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.78
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,21.6
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
601288,Priory Farm Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.26
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.5
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,22.2
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
601288,Priory Farm Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,22.3
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
601288,Priory Farm Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.86
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
