Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,22.3
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.69
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
601288,Priory Farm Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,22.3
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
601288,Priory Farm Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,22.4
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
601288,Priory Farm Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.51
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.06
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,22.4
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.06
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
601288,Priory Farm Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,22.4
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
601288,Priory Farm Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,22.5
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
601288,Priory Farm Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,22.6
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
601288,Priory Farm Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.79
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
