Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,22.6
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
601288,Priory Farm Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,22.6
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
601288,Priory Farm Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,22.4
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
601288,Priory Farm Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,22.7
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
601288,Priory Farm Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,22.8
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
601288,Priory Farm Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,22.4
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
601288,Priory Farm Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
601288,Priory Farm Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
