Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
601288,Priory Farm Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
601288,Priory Farm Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,22.8
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
601288,Priory Farm Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
601288,Priory Farm Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
601288,Priory Farm Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.17
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
601288,Priory Farm Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
601288,Priory Farm Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,22.2
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
601288,Priory Farm Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
