Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.3
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
601288,Priory Farm Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,23.0
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.46
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
601288,Priory Farm Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.29
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,23.0
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.29
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
601288,Priory Farm Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,23.0
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
601288,Priory Farm Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,23.1
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
601288,Priory Farm Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,23.1
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
601288,Priory Farm Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.27
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.66
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,23.2
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
601288,Priory Farm Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.28
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
