Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.72
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,23.3
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.07
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
601288,Priory Farm Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.34
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.13
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,23.3
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
601288,Priory Farm Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.32
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.43
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
601288,Priory Farm Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.27
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,23.4
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
601288,Priory Farm Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.4
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,23.4
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.56
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
601288,Priory Farm Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.3
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,23.4
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.34
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
601288,Priory Farm Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.28
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.2
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,23.5
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.26
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
601288,Priory Farm Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.27
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.75
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
