Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,23.5
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
601288,Priory Farm Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.7
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,23.6
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.21
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
601288,Priory Farm Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.7
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.42
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,23.6
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
601288,Priory Farm Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.29
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.93
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.9
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,25.3
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
601288,Priory Farm Haverfordwest,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.68
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,25.4
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
601288,Priory Farm Haverfordwest,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.24
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.86
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,25.4
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.76
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
601288,Priory Farm Haverfordwest,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.01
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.15
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,25.1
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
601288,Priory Farm Haverfordwest,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.17
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,25.5
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
