Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.68
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
601288,Priory Farm Haverfordwest,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.95
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.16
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.26
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,25.5
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.86
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.64
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
601288,Priory Farm Haverfordwest,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.59
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.07
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,25.5
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.49
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.38
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
601288,Priory Farm Haverfordwest,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.27
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.11
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.59
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.53
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.7
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,25.6
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.75
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.9
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
601288,Priory Farm Haverfordwest,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.36
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,25.6
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.76
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.79
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
601288,Priory Farm Haverfordwest,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.27
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.59
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.01
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,25.6
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.46
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.38
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
601288,Priory Farm Haverfordwest,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.27
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.09
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,64.0
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.1
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.31
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.5
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,25.7
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.66
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.58
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
601288,Priory Farm Haverfordwest,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.63
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.24
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,74.8
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.5
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.05
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,25.8
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.68
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.62
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
601288,Priory Farm Haverfordwest,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.44
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
