Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.11
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.7
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.5
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.4
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.76
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.43
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,25.8
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.56
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.43
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
601288,Priory Farm Haverfordwest,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.34
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.96
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.8
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.29
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,25.8
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.98
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.65
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
601288,Priory Farm Haverfordwest,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.27
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.36
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.3
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.82
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.8
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,25.8
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.04
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.11
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
601288,Priory Farm Haverfordwest,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.31
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.49
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,74.6
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.6
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.31
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.83
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,25.5
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.98
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.93
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
601288,Priory Farm Haverfordwest,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.28
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.38
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,86.7
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.3
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.17
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.7
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,25.6
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.12
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.26
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
601288,Priory Farm Haverfordwest,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.37
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.21
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.49
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,81.5
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.7
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.16
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.1
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,25.9
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.95
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.88
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
601288,Priory Farm Haverfordwest,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.37
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.8
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,80.4
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.3
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.81
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.93
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.7
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,25.7
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.91
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.95
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
601288,Priory Farm Haverfordwest,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.13
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.09
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,92.2
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.5
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
