Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.41
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.26
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,25.5
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.05
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.49
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
601288,Priory Farm Haverfordwest,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.76
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,80.5
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.5
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.89
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.65
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,25.9
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.45
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.74
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
601288,Priory Farm Haverfordwest,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.64
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.95
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,87.3
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.1
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.98
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.3
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,25.8
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.59
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.13
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
601288,Priory Farm Haverfordwest,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.27
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.71
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,27.57
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,107.5
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.8
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.23
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.17
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.43
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.9
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,25.8
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.78
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.21
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,135.1
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
601288,Priory Farm Haverfordwest,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.52
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.32
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,103.0
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.7
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.34
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.64
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.97
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.2
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,25.8
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.83
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.22
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,134.7
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
601288,Priory Farm Haverfordwest,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.27
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.15
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.46
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.3
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.3
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.97
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.7
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,25.8
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.58
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.04
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.08
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
601288,Priory Farm Haverfordwest,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.03
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.83
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,72.2
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.4
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.22
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.8
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,25.8
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.39
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.45
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.76
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
601288,Priory Farm Haverfordwest,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.41
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.07
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,80.8
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.6
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.12
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.61
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
