Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.07
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,82.0
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.3
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,25.7
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.08
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.94
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
601288,Priory Farm Haverfordwest,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.48
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.59
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,93.1
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.4
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.48
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.31
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.6
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.5
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.57
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,85.1
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.9
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,25.6
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.77
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.5
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.1
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
601288,Priory Farm Haverfordwest,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.6
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,80.4
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.5
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.19
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.79
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.2
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,25.6
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.07
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.97
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.05
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
601288,Priory Farm Haverfordwest,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.04
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.34
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,73.7
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.8
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.54
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.64
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.01
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.34
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.3
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,25.6
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.01
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.02
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.12
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
601288,Priory Farm Haverfordwest,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.29
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.62
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.12
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,78.3
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.8
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.06
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.08
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.83
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.57
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.84
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,99.7
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.5
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,25.5
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.83
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.71
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.41
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
601288,Priory Farm Haverfordwest,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.62
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.77
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,108.1
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.4
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.7
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.67
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.7
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.97
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.06
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.62
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,108.1
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.9
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,25.4
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.87
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.9
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.35
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
601288,Priory Farm Haverfordwest,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.01
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.78
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,92.6
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.3
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.17
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.15
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.6
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,25.4
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.49
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.98
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
601288,Priory Farm Haverfordwest,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.94
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,28.22
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,108.7
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.2
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.28
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.67
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.67
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,95.6
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.1
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,25.3
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
