Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.29
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.18
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
601288,Priory Farm Haverfordwest,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.29
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.1
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.46
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,99.9
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.3
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.92
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.86
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,87.3
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.5
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,25.2
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.36
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.5
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
601288,Priory Farm Haverfordwest,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.34
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.12
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.75
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,71.7
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.6
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.54
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.5
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.88
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.8
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,84.9
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.3
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.5
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,25.1
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.46
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.94
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
601288,Priory Farm Haverfordwest,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.32
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.38
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.57
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,67.1
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.22
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.61
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.11
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,85.8
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.1
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,25.1
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.77
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.53
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.51
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
601288,Priory Farm Haverfordwest,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.26
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.8
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,87.5
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.9
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.11
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.87
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.8
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,75.9
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.3
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.78
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.52
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.24
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,89.6
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.6
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,25.0
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.8
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.68
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.11
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
601288,Priory Farm Haverfordwest,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.65
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.57
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,78.3
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.2
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.94
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.22
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.8
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.2
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.87
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.74
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,87.8
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.4
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,24.9
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.77
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.45
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.89
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
601288,Priory Farm Haverfordwest,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.9
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,106.5
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.6
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.39
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.34
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.15
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.58
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.98
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.9
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.3
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,24.9
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.03
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.66
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.98
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
601288,Priory Farm Haverfordwest,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.0
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,92.0
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.0
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.93
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.13
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.4
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,24.9
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.17
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.2
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
601288,Priory Farm Haverfordwest,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.28
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
