Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.12
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,82.6
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.6
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.39
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.65
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.68
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,24.9
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.57
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.51
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
601288,Priory Farm Haverfordwest,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.3
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.07
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,88.1
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.2
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.56
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.78
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.93
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,24.9
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.32
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.55
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
601288,Priory Farm Haverfordwest,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.3
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.94
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,104.1
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.0
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.34
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.43
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,24.8
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.95
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.01
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
601288,Priory Farm Haverfordwest,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.33
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,87.5
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.2
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.74
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.22
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.9
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,24.8
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.07
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.64
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
601288,Priory Farm Haverfordwest,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.49
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,94.0
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.5
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.57
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.9
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.4
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,24.8
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.02
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.94
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
601288,Priory Farm Haverfordwest,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.88
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,91.0
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.9
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.44
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,24.8
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.02
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
601288,Priory Farm Haverfordwest,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.49
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,90.2
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.0
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.65
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.7
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,24.8
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.65
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
601288,Priory Farm Haverfordwest,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.22
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.8
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
