Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.06
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,24.8
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.75
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
601288,Priory Farm Haverfordwest,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.79
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.09
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,24.7
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.82
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
601288,Priory Farm Haverfordwest,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.86
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.75
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,24.7
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.94
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
601288,Priory Farm Haverfordwest,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.87
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.77
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,24.7
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.25
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
601288,Priory Farm Haverfordwest,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.91
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,62.3
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.6
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,24.7
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.66
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
601288,Priory Farm Haverfordwest,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.65
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.78
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,24.6
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.81
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.43
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.6
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
601288,Priory Farm Haverfordwest,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.47
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,24.6
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
601288,Priory Farm Haverfordwest,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.02
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,96.0
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.8
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
