Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,24.6
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.11
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.93
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
601288,Priory Farm Haverfordwest,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.79
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.36
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.5
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.1
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,24.5
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.56
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
601288,Priory Farm Haverfordwest,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.96
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,24.5
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.41
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.17
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
601288,Priory Farm Haverfordwest,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.92
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.9
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.3
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,24.5
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.22
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.77
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
601288,Priory Farm Haverfordwest,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.6
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.66
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.36
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,24.5
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.79
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.2
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
601288,Priory Farm Haverfordwest,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.74
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.23
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,24.4
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.15
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
601288,Priory Farm Haverfordwest,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.34
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.42
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,24.4
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.91
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
601288,Priory Farm Haverfordwest,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,24.4
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.42
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.23
