Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
601288,Priory Farm Haverfordwest,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.99
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,24.4
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.51
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
601288,Priory Farm Haverfordwest,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.55
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,24.4
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.4
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
601288,Priory Farm Haverfordwest,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.03
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.02
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,24.2
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.88
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
601288,Priory Farm Haverfordwest,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.77
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,24.0
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.52
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
601288,Priory Farm Haverfordwest,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.56
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.67
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.9
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,24.2
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.63
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
601288,Priory Farm Haverfordwest,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.32
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.6
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,24.1
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.54
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
601288,Priory Farm Haverfordwest,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.0
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,93.4
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.3
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.3
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,24.1
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.39
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
601288,Priory Farm Haverfordwest,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
