Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.68
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,102.4
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.3
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.14
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.2
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,24.0
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.52
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.6
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
601288,Priory Farm Haverfordwest,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.94
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,79.8
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.9
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.78
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.3
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,23.7
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.2
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.25
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
601288,Priory Farm Haverfordwest,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.43
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.5
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.1
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.7
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,24.0
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.38
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
601288,Priory Farm Haverfordwest,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.48
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.58
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,23.9
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.14
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.94
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
601288,Priory Farm Haverfordwest,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.43
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,23.9
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.15
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
601288,Priory Farm Haverfordwest,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.06
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.28
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,23.9
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.18
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
601288,Priory Farm Haverfordwest,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.56
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,64.7
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.5
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.05
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,23.9
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.82
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
601288,Priory Farm Haverfordwest,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.84
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,74.4
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.6
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
