Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.64
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.49
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.77
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,23.4
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.39
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.78
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
601288,Priory Farm Haverfordwest,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.96
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.62
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.46
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,23.7
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.05
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
601288,Priory Farm Haverfordwest,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.82
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,23.7
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
601288,Priory Farm Haverfordwest,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.36
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.7
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,23.6
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.75
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
601288,Priory Farm Haverfordwest,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.34
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.75
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.2
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,23.6
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
601288,Priory Farm Haverfordwest,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.83
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.94
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.45
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,23.4
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.31
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.83
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
601288,Priory Farm Haverfordwest,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.37
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.1
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,23.5
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
601288,Priory Farm Haverfordwest,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.69
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.71
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
