Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,23.4
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.51
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
601288,Priory Farm Haverfordwest,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.23
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.47
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.5
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,23.3
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.71
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.4
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
601288,Priory Farm Haverfordwest,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.29
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.03
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.32
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.81
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.75
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,23.2
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.26
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.01
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
601288,Priory Farm Haverfordwest,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.73
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.7
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.06
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,69.1
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.0
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.32
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,23.1
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.81
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.44
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
601288,Priory Farm Haverfordwest,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.27
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.24
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,64.7
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.04
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.73
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,23.0
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.3
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.1
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
601288,Priory Farm Haverfordwest,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.35
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.23
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.65
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,81.3
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.8
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.71
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.3
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.5
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,23.0
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.19
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.79
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
601288,Priory Farm Haverfordwest,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.99
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.88
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,89.2
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.6
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.4
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.19
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.83
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.73
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
601288,Priory Farm Haverfordwest,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.26
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.56
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.2
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.0
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.48
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.66
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
