Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.74
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.29
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.3
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.94
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.44
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.67
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
601288,Priory Farm Haverfordwest,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.28
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.04
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.09
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.62
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,22.8
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.38
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
601288,Priory Farm Haverfordwest,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.11
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.4
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.68
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.79
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,22.8
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.89
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.09
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
601288,Priory Farm Haverfordwest,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.24
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.05
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.75
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.8
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.4
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,22.7
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.67
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.24
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
601288,Priory Farm Haverfordwest,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.5
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.55
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,76.1
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.9
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.31
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,22.7
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.69
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
601288,Priory Farm Haverfordwest,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.51
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,64.1
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.51
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,22.6
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
601288,Priory Farm Haverfordwest,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.94
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,77.6
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.2
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.13
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.04
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,22.6
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.53
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
601288,Priory Farm Haverfordwest,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.43
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,90.3
