Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.2
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,22.6
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.15
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.34
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
601288,Priory Farm Haverfordwest,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.32
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.55
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,22.6
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.13
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
601288,Priory Farm Haverfordwest,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.86
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,22.6
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
601288,Priory Farm Haverfordwest,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.25
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.66
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,22.6
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.56
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.61
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
601288,Priory Farm Haverfordwest,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.7
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.68
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,22.6
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
601288,Priory Farm Haverfordwest,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.89
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,22.3
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
601288,Priory Farm Haverfordwest,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.23
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,22.5
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
601288,Priory Farm Haverfordwest,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
