Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,22.6
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
601288,Priory Farm Haverfordwest,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,22.6
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
601288,Priory Farm Haverfordwest,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,22.7
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
601288,Priory Farm Haverfordwest,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,22.7
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
601288,Priory Farm Haverfordwest,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.5
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,22.8
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
601288,Priory Farm Haverfordwest,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,22.8
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
601288,Priory Farm Haverfordwest,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,22.8
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
601288,Priory Farm Haverfordwest,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.29
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,22.8
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
