Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
601288,Priory Farm Haverfordwest,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,22.8
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
601288,Priory Farm Haverfordwest,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
601288,Priory Farm Haverfordwest,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
601288,Priory Farm Haverfordwest,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
601288,Priory Farm Haverfordwest,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,23.0
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
601288,Priory Farm Haverfordwest,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,23.0
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
601288,Priory Farm Haverfordwest,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,23.0
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
601288,Priory Farm Haverfordwest,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
601288,Priory Farm Haverfordwest,2024-01-24T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-24T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-24T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
