Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,23.5
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
601288,Priory Farm Haverfordwest,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,23.6
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
601288,Priory Farm Haverfordwest,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,23.7
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
601288,Priory Farm Haverfordwest,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,23.7
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
601288,Priory Farm Haverfordwest,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.25
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,23.8
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
601288,Priory Farm Haverfordwest,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,23.9
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.43
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
601288,Priory Farm Haverfordwest,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.32
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,24.0
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.07
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
601288,Priory Farm Haverfordwest,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
