Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,24.0
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
601288,Priory Farm Haverfordwest,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,24.1
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.27
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
601288,Priory Farm Haverfordwest,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,24.1
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
601288,Priory Farm Haverfordwest,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.29
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,24.2
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
601288,Priory Farm Haverfordwest,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.57
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.58
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,24.3
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.96
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.66
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
601288,Priory Farm Haverfordwest,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.27
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.2
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,24.4
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.62
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
601288,Priory Farm Haverfordwest,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.42
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,24.5
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
601288,Priory Farm Haverfordwest,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.86
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,24.5
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
601288,Priory Farm Haverfordwest,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.62
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,24.3
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
601288,Priory Farm Haverfordwest,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
